Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,111.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48131999999999997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67385
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75457
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46348999999999996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8425600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
