Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9403100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7739199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83639
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7813399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94211
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93204
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92969
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80984
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78781
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74038
