Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84506
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82449
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84298
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85595
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78814
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,252.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80023
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91748
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9206200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,254.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,254.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9260200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8877200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,252.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,254.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,254.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,254.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
