Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,254.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,254.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9244399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92786
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9650299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9051799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,253.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,253.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9482700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9232799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,253.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9197700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8877200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87933
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
